Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,N Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,87.4
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.55
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.87
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.49
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,60.31
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.73
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,29.4
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,N Current (RMS),A,129.2
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,246.6
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,120.4
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,33.58
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,23.91
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,N Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,137.1
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.24
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,N Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.92
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.61
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
724253,LEIGHAM DRIVE -,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-8.65
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,64.65
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,22.72
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,31.46
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,N Current (RMS),A,135.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,263.7
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,99.4
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,128.9
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.2
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,30.2
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.53
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,N Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,123.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,102.7
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.7
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,N Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.17
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.37
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.12
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
724253,LEIGHAM DRIVE -,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,61.22
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,21.63
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,34.64
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,N Current (RMS),A,124.8
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,248.4
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,140.8
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.64
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,29.85
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,31.94
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,121.4
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,130.8
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.69
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.7
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.06
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.74
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
724253,LEIGHAM DRIVE -,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.58
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,64.58
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.31
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,36.33
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,N Current (RMS),A,136.2
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,261.5
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,147.7
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.01
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,28.67
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,32.33
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,116.4
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,132.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.01
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.82
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.23
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
724253,LEIGHAM DRIVE -,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,58.71
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.02
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,32.77
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,N Current (RMS),A,123.4
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,238.6
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,133.2
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.14
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.92
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.9
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,29.9
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,N Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,113.1
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,122.7
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.44
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.2
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.72
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.78
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
724253,LEIGHAM DRIVE -,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.07
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,59.42
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.53
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,35.07
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,N Current (RMS),A,123.3
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,241.0
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,142.1
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.77
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,26.44
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,28.59
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,N Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,117.2
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.9
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.33
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,N Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.38
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.1
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.42
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
724253,LEIGHAM DRIVE -,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,56.5
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.98
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,39.02
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,N Current (RMS),A,112.2
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,230.0
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,158.6
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.62
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,28.41
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,29.42
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,N Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,115.8
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,120.7
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.35
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
