Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.16
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.48
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.43
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
724253,LEIGHAM DRIVE -,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.38
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,59.06
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,21.39
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,35.92
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,N Current (RMS),A,118.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,240.6
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,148.8
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.19
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.29
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.63
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,N Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,102.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.83
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.3
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.24
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.07
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
724253,LEIGHAM DRIVE -,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,60.23
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,25.37
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,28.37
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,N Current (RMS),A,121.5
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,244.7
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,106.5
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,115.5
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.66
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.47
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,27.85
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,N Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,114.9
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.18
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,N Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.34
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.08
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.3
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
724253,LEIGHAM DRIVE -,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.83
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,66.72
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,22.85
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,34.8
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,N Current (RMS),A,135.7
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,270.7
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,142.5
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.56
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.54
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,N Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.77
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,N Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.71
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.83
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.05
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
724253,LEIGHAM DRIVE -,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.34
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,58.44
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,22.44
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,33.91
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,N Current (RMS),A,112.9
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,238.6
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,138.9
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.98
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.12
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.06
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,N Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.29
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,N Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.48
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.07
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.27
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
724253,LEIGHAM DRIVE -,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.14
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,48.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,20.97
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,34.27
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,N Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,200.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,140.0
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.05
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.83
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.95
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.19
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,N Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,106.3
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.26
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,N Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.94
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.63
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.83
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
724253,LEIGHAM DRIVE -,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,48.19
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,23.26
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,29.82
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,N Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,198.5
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.55
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.33
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,30.08
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,N Current (RMS),A,56.0
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,108.2
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,124.4
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.29
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.07
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.55
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.58
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
724253,LEIGHAM DRIVE -,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.15
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.99
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,29.29
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,199.2
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,120.7
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.75
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.97
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,28.95
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,N Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,120.1
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.62
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
