Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.66
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.04
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.68
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
724253,LEIGHAM DRIVE -,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,50.58
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.6
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,29.91
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,N Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,208.4
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,123.9
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.26
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.28
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,28.41
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,N Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,118.7
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.04
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.66
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
724253,LEIGHAM DRIVE -,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,48.91
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.69
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.95
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,N Current (RMS),A,94.1
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,201.6
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,115.3
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.94
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.28
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,29.25
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,N Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.26
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.84
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.25
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
724253,LEIGHAM DRIVE -,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,48.92
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.11
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.0
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,N Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,202.4
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,103.8
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.14
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.82
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.56
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,N Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,111.0
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.09
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.5
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.11
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.47
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.09
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
724253,LEIGHAM DRIVE -,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.56
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.73
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.73
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,27.82
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,N Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,197.6
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.93
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,24.75
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,31.59
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,N Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,102.8
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,131.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.75
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,N Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.98
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.24
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.05
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
724253,LEIGHAM DRIVE -,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.9
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.71
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.63
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,N Current (RMS),A,114.0
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,210.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.28
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.05
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,N Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,112.7
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.64
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.37
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.43
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
724253,LEIGHAM DRIVE -,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.99
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,44.9
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.08
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,23.8
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,N Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,186.3
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.85
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.46
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,26.85
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,N Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.12
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.88
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.32
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.81
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
724253,LEIGHAM DRIVE -,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.9
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.89
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.22
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,N Current (RMS),A,105.4
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,202.6
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.05
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.09
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.22
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,26.56
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,N Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,110.7
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.92
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
