Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.94
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.76
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.36
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
724253,LEIGHAM DRIVE -,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.14
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.64
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,49.44
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.04
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.98
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,N Current (RMS),A,109.7
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,204.1
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,91.3
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.4
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,29.14
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,84.4
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,121.0
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.32
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.49
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.28
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
724253,LEIGHAM DRIVE -,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.57
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,49.52
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.06
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.78
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,N Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,203.7
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.79
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,33.16
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,N Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,137.3
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.53
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.93
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.04
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
724253,LEIGHAM DRIVE -,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.56
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,48.9
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.23
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.05
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,N Current (RMS),A,111.0
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,201.7
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.93
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,33.36
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,106.9
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,137.4
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.44
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.55
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.86
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
724253,LEIGHAM DRIVE -,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.02
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.51
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.36
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,N Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,205.8
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,72.3
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.63
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,29.22
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,N Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,105.5
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,121.4
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.16
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.58
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.07
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.45
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
724253,LEIGHAM DRIVE -,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,49.65
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.67
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.58
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,N Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,203.8
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.85
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.06
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,N Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.31
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.29
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
724253,LEIGHAM DRIVE -,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.95
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.88
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.94
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.82
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,178.3
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,94.2
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.2
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.94
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.26
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.17
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
724253,LEIGHAM DRIVE -,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.08
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.53
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.33
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,N Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,162.9
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.6
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.31
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,N Current (RMS),A,63.1
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
