Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.68
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
724253,LEIGHAM DRIVE -,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.99
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.73
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.92
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,N Current (RMS),A,95.9
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,185.1
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.61
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.99
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,N Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,92.3
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.07
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
724253,LEIGHAM DRIVE -,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.56
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,44.64
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.22
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,31.25
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,N Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,184.7
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,131.5
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.17
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.46
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,N Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.65
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
724253,LEIGHAM DRIVE -,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.81
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.28
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.38
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.94
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,N Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,178.8
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,112.4
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.2
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.08
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,N Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,79.4
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.91
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.65
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
724253,LEIGHAM DRIVE -,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,46.11
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.77
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,26.05
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,N Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,189.5
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,108.3
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,21.25
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.05
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,N Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,88.3
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.02
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.68
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
724253,LEIGHAM DRIVE -,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.53
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,45.36
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.64
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.99
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,N Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,186.5
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,97.3
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.14
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.56
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,N Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,91.6
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,N Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.61
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.97
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
724253,LEIGHAM DRIVE -,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.95
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.29
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.99
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.88
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,N Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,186.4
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.85
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.78
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,106.7
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.43
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
724253,LEIGHAM DRIVE -,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.72
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.66
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.62
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,N Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,184.2
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.24
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.11
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,N Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,N Current (RMS),A,16.9
