Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.94
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.5
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
724253,LEIGHAM DRIVE -,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.44
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,46.0
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.62
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.72
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,N Current (RMS),A,108.0
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,189.2
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,73.7
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.5
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,N Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.64
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.93
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
724253,LEIGHAM DRIVE -,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.66
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.37
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.99
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.57
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.52
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,N Current (RMS),A,116.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,197.0
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.05
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.57
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,103.2
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,65.9
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.51
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
724253,LEIGHAM DRIVE -,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.99
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.66
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,50.78
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.28
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.47
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,N Current (RMS),A,124.2
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,208.1
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.32
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.19
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.67
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
724253,LEIGHAM DRIVE -,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.08
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.76
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.1
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.55
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,N Current (RMS),A,119.0
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,200.5
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.59
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.69
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,N Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.39
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.04
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
724253,LEIGHAM DRIVE -,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.49
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.77
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.1
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.19
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,N Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,188.4
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,24.73
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.89
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,N Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,102.1
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.48
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.3
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
724253,LEIGHAM DRIVE -,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,46.59
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.03
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.15
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,N Current (RMS),A,116.0
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,191.6
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.23
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.27
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.99
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.12
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
724253,LEIGHAM DRIVE -,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,48.73
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.03
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.13
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,N Current (RMS),A,115.2
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,201.0
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.08
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,N Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
