Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.03
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.39
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.77
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
724253,LEIGHAM DRIVE -,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.69
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.71
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.34
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.91
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,N Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,181.2
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,27.67
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.33
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,N Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,114.3
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.79
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.27
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
724253,LEIGHAM DRIVE -,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,45.65
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.95
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.92
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,N Current (RMS),A,116.8
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,186.3
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,30.93
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.98
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,125.9
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.5
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.06
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
724253,LEIGHAM DRIVE -,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,44.34
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.13
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.81
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,N Current (RMS),A,104.1
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,181.4
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,73.2
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,29.07
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.07
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,N Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.77
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.51
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
724253,LEIGHAM DRIVE -,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.5
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.93
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.56
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.35
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,N Current (RMS),A,107.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,187.7
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.18
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.92
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,N Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.19
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.89
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
724253,LEIGHAM DRIVE -,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.11
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,39.08
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.03
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.55
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,N Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,161.1
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.98
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.55
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,110.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.27
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.11
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
724253,LEIGHAM DRIVE -,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,36.52
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.46
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.48
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,N Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,151.5
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,26.96
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,N Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,110.2
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,N Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.64
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.18
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
724253,LEIGHAM DRIVE -,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.72
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.38
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.72
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.84
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,N Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,178.8
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.93
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,N Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.13
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
