Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
724253,LEIGHAM DRIVE -,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,44.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.34
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.86
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,N Current (RMS),A,102.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,183.3
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.05
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,N Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.75
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,N Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.19
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
724253,LEIGHAM DRIVE -,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.09
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.33
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.53
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,N Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,198.3
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.34
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.93
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,N Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,111.7
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,N Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.14
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.37
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
724253,LEIGHAM DRIVE -,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.6
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.87
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.01
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.84
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.6
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,N Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,185.3
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,25.09
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.52
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,N Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.05
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.14
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.2
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
724253,LEIGHAM DRIVE -,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.38
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,42.96
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.07
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.96
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,N Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,177.3
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.13
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.63
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,N Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.1
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.07
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
724253,LEIGHAM DRIVE -,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.13
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,42.12
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.71
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.01
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,N Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,173.8
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,95.3
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.52
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.72
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,105.0
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.58
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.44
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
724253,LEIGHAM DRIVE -,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.0
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,49.85
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.3
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.84
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,N Current (RMS),A,117.2
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,205.5
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,94.7
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.23
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.78
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,N Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.53
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.46
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
724253,LEIGHAM DRIVE -,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,51.11
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.06
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,23.55
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,N Current (RMS),A,118.7
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,209.5
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.06
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.08
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,N Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.32
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,N Current (RMS),A,24.7
