Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.92
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.6
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.48
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
724253,LEIGHAM DRIVE -,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,46.41
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.31
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.19
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,N Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.51
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.11
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,N Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,112.8
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.11
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.66
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.46
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.15
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
724253,LEIGHAM DRIVE -,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.82
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,44.44
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.07
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.8
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,N Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,183.3
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,72.2
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.05
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.51
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,N Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.97
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.86
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.72
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
724253,LEIGHAM DRIVE -,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.83
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.46
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,41.19
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.87
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.99
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,N Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,170.6
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.05
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.05
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,N Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.0
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.64
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.14
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
724253,LEIGHAM DRIVE -,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,41.56
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.18
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.35
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,N Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,171.7
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,26.26
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.43
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,N Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
724253,LEIGHAM DRIVE -,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.07
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.87
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.93
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,N Current (RMS),A,101.6
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,180.8
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,30.26
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.8
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,N Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,124.4
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.84
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
724253,LEIGHAM DRIVE -,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.29
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.17
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.28
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.54
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,155.0
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.74
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.53
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,110.0
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
724253,LEIGHAM DRIVE -,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.25
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.23
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.72
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.2
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,N Current (RMS),A,74.5
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,159.2
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,75.9
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,104.0
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,28.03
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.77
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,N Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,115.0
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,78.6
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
