Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.31
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
724253,LEIGHAM DRIVE -,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.67
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.29
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,38.3
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.12
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.31
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,N Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,158.9
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.25
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,22.24
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,N Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,126.6
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,93.1
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.05
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.9
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.59
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
724253,LEIGHAM DRIVE -,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.86
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,40.19
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.48
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.04
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,N Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,166.0
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.82
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.27
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,77.1
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.71
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,N Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.67
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.4
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
724253,LEIGHAM DRIVE -,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.78
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.24
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,42.04
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.42
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,26.0
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,N Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,173.5
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,106.7
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.95
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.33
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,98.6
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.26
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.84
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
724253,LEIGHAM DRIVE -,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,40.81
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.24
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.9
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,N Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,168.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,57.1
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.91
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.26
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,110.8
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.52
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.03
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.51
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.23
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
724253,LEIGHAM DRIVE -,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.58
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,43.68
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.68
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.35
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,N Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,179.8
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.76
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.84
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,N Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.17
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.89
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.16
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
724253,LEIGHAM DRIVE -,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.77
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,40.48
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.01
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.03
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,N Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,166.9
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.44
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.47
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,N Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,99.9
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.11
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.65
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.83
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
724253,LEIGHAM DRIVE -,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.12
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.21
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.53
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.62
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,N Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,161.7
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.35
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,25.29
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.25
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,N Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.57
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,N Current (RMS),A,36.8
