Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.7
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
724253,LEIGHAM DRIVE -,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.79
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.04
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.78
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.02
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,N Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,152.9
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.12
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.51
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.6
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,N Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.4
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.12
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,N Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.26
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.39
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
724253,LEIGHAM DRIVE -,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.61
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.0
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,41.62
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.28
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.85
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,N Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,170.1
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.4
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.1
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.48
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,N Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,90.7
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.41
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,N Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.82
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
724253,LEIGHAM DRIVE -,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.64
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.01
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,40.14
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.15
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.12
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,N Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,164.6
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.6
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.51
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,23.43
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,N Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.25
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,N Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.67
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.03
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
724253,LEIGHAM DRIVE -,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.52
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.72
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,46.13
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.44
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.95
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,N Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,189.2
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,85.7
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.54
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.08
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.22
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,N Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,103.8
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.2
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,N Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,20.2
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.66
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.63
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
724253,LEIGHAM DRIVE -,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.3
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,43.3
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.82
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.43
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,N Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,178.4
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.02
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.32
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.66
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,N Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.64
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,N Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,20.1
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,66.46
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.63
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.96
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
724253,LEIGHAM DRIVE -,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,42.85
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.27
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.4
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,N Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,176.0
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.17
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.73
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,20.14
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,N Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,76.9
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,N Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,20.1
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.2
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.19
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
724253,LEIGHAM DRIVE -,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.09
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,41.41
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,22.94
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,29.0
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,N Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,172.0
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,96.1
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.39
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.36
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.34
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,N Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,85.7
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.52
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
