Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,20.1
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.14
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.33
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
724253,LEIGHAM DRIVE -,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.16
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.51
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,39.94
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.0
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,24.84
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,165.9
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.08
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.17
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.78
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,N Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.19
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,N Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,20.1
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.98
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.9
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
724253,LEIGHAM DRIVE -,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.19
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,38.16
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.93
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.59
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,N Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,158.8
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.37
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.61
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.0
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,N Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,80.9
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.57
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,20.2
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.54
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.41
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
724253,LEIGHAM DRIVE -,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,41.48
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.28
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.82
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,N Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,170.7
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.33
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.96
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.68
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,N Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.03
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,N Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,transformer,,Temperature,C,20.2
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.66
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
724253,LEIGHAM DRIVE -,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.52
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.12
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.57
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.87
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,N Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,172.8
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.04
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.78
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.1
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.06
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,N Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.44
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.93
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
724253,LEIGHAM DRIVE -,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,41.95
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.87
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,N Current (RMS),A,108.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,171.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.03
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.9
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.29
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.97
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,N Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.63
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
724253,LEIGHAM DRIVE -,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.79
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,38.9
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.05
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.34
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,N Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,161.1
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.05
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.23
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.17
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.41
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,N Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,79.4
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,89.1
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.57
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,N Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
724253,LEIGHAM DRIVE -,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,35.07
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.68
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,18.56
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,N Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,146.0
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.85
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.2
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.14
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,N Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.59
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
