Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
724253,LEIGHAM DRIVE -,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,28.83
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.14
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.75
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.53
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,N Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,73.7
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.25
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
724253,LEIGHAM DRIVE -,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,29.14
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.98
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.61
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,N Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,123.1
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.5
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.38
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,N Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,N Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
724253,LEIGHAM DRIVE -,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.98
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,29.15
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.83
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,N Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,123.7
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.02
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.33
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,N Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.91
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
724253,LEIGHAM DRIVE -,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.99
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.49
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,30.47
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.46
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,N Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,128.2
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.82
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.54
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,N Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.72
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,N Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
724253,LEIGHAM DRIVE -,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.19
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,29.09
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.4
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,N Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,122.8
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.15
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.09
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,N Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,83.1
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,N Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
724253,LEIGHAM DRIVE -,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.99
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.21
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.62
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.98
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,N Current (RMS),A,76.9
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,124.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.24
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.76
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.68
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,N Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.96
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
724253,LEIGHAM DRIVE -,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.29
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,29.5
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.51
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,N Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,123.9
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.57
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.61
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.83
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,N Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,108.9
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.58
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,N Current (RMS),A,42.9
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
