Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.75
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.9
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
724253,LEIGHAM DRIVE -,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.45
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,29.86
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,125.9
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,53.7
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.78
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.93
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.01
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,N Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.73
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,N Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
724253,LEIGHAM DRIVE -,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.98
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,28.62
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.58
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,121.2
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,52.9
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.55
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.36
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.22
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,N Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
724253,LEIGHAM DRIVE -,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.94
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,27.83
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,N Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,118.0
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.04
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,28.15
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.99
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,N Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,115.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,N Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.77
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
724253,LEIGHAM DRIVE -,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.12
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,27.2
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,N Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,115.7
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.77
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.02
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.84
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,N Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,114.9
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
724253,LEIGHAM DRIVE -,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.21
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,30.43
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.18
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,N Current (RMS),A,79.5
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,128.2
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.28
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,26.79
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.8
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,N Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,109.7
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
724253,LEIGHAM DRIVE -,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,29.36
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,N Current (RMS),A,78.6
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,123.7
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.84
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,27.21
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.47
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,N Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,110.8
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.87
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.34
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
724253,LEIGHAM DRIVE -,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.11
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,35.08
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.54
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,N Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,144.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.74
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.61
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.47
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,N Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
