Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
724253,LEIGHAM DRIVE -,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,33.9
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.22
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,N Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,139.4
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.23
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.75
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.6
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,N Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.64
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
724253,LEIGHAM DRIVE -,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.7
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,34.06
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.16
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,140.2
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.74
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.15
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,N Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.24
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,N Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.67
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.2
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
724253,LEIGHAM DRIVE -,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.59
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.36
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,32.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.44
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.12
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,N Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,135.6
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,58.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.11
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.59
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.02
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,N Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,115.5
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,N Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.81
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
724253,LEIGHAM DRIVE -,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.9
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,32.16
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.02
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.16
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,N Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,133.7
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.06
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,28.18
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.06
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,N Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,113.9
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
724253,LEIGHAM DRIVE -,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.79
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,33.29
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.44
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,N Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,137.8
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.89
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.53
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.25
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,107.2
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
724253,LEIGHAM DRIVE -,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,33.09
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.1
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,N Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,136.9
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.53
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.35
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,103.2
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.01
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,N Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,64.14
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
724253,LEIGHAM DRIVE -,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,31.59
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.69
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,131.2
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.91
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,29.21
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,N Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,117.8
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.99
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,N Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
