Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.02
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
724253,LEIGHAM DRIVE -,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,34.01
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.95
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.29
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,140.1
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.01
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.82
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.27
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,N Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,120.5
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.13
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,N Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.61
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
724253,LEIGHAM DRIVE -,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,35.62
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.37
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.28
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,N Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,146.1
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.02
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,30.78
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.55
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,N Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,124.3
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,N Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,68.09
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.21
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
724253,LEIGHAM DRIVE -,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.09
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,36.84
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.0
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.24
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,N Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,151.2
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.11
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.93
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,28.59
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.23
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,N Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,115.4
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.0
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.46
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.62
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,59.61
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
724253,LEIGHAM DRIVE -,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.28
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,38.12
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.97
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.8
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,N Current (RMS),A,95.9
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,156.5
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.9
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.11
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.73
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,N Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,N Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
724253,LEIGHAM DRIVE -,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.94
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,38.47
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.57
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.97
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,N Current (RMS),A,96.5
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,158.0
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.94
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,28.73
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.38
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,N Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,117.2
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,70.12
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.15
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
724253,LEIGHAM DRIVE -,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.27
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.2
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.63
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.13
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,N Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,158.3
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.01
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,31.01
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.34
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,N Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,125.8
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.7
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.22
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,N Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.55
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,68.67
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
724253,LEIGHAM DRIVE -,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.04
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,37.43
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.97
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.51
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,154.6
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,69.0
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.22
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.36
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.4
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,123.1
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
