Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,68.28
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
724253,LEIGHAM DRIVE -,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,34.54
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.22
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,143.7
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.99
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,30.21
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.06
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,N Current (RMS),A,41.7
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,123.0
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.29
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.37
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.51
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
724253,LEIGHAM DRIVE -,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.73
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,34.52
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.48
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,N Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,143.6
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.95
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.36
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.81
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,N Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,111.3
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.11
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,N Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.45
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.89
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
724253,LEIGHAM DRIVE -,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.38
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,36.72
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.97
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.04
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,N Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,152.8
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.96
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,28.95
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.91
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,N Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,N Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,67.36
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.85
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.27
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
724253,LEIGHAM DRIVE -,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.02
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,34.76
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.74
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.44
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,N Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,145.3
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.93
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.87
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.69
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.79
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
724253,LEIGHAM DRIVE -,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.16
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.24
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,36.15
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.19
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.89
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,N Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,150.8
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,49.1
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.85
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.19
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.45
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
724253,LEIGHAM DRIVE -,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.54
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.61
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,34.89
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.34
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.79
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,146.3
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.93
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.92
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.2
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,97.9
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,N Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.87
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
724253,LEIGHAM DRIVE -,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.37
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,36.29
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.15
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.33
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,N Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,151.4
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.11
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.16
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.28
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,N Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
