Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,72.76
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.13
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
724253,LEIGHAM DRIVE -,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.78
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,38.03
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.85
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,N Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,157.5
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.53
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,N Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.2
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
724253,LEIGHAM DRIVE -,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,37.54
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.53
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.88
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,155.4
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,97.2
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.94
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.73
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,N Current (RMS),A,42.3
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,66.4
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.64
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
724253,LEIGHAM DRIVE -,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,42.46
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.08
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.57
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,N Current (RMS),A,88.7
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,174.0
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.93
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.43
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,N Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
724253,LEIGHAM DRIVE -,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.22
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.09
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.14
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.71
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,N Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,172.6
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.81
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.64
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.42
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,N Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.29
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
724253,LEIGHAM DRIVE -,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.16
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,47.4
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.36
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.61
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,N Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,193.5
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,104.6
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.84
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.1
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.76
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,N Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,N Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.03
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.87
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
724253,LEIGHAM DRIVE -,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.74
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.62
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.75
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.18
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,N Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,182.5
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.68
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.24
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,N Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.02
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.33
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
724253,LEIGHAM DRIVE -,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,48.13
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.14
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.85
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,N Current (RMS),A,99.4
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,196.2
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,78.1
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.45
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.69
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,N Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.77
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
