Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,67.11
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
724253,LEIGHAM DRIVE -,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.19
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.28
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.33
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,N Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,193.3
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.53
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.22
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,N Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,68.47
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.82
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
724253,LEIGHAM DRIVE -,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.14
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.6
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.23
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.87
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,N Current (RMS),A,109.3
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,199.3
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.18
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,22.67
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.74
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.37
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
724253,LEIGHAM DRIVE -,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.49
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.56
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.36
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,N Current (RMS),A,115.2
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,198.3
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,83.8
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.37
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.68
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,N Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,91.6
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.24
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,N Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.95
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.28
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
724253,LEIGHAM DRIVE -,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.09
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,49.93
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.3
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.33
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,N Current (RMS),A,116.7
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,204.0
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.13
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.05
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.24
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,76.12
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.06
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
724253,LEIGHAM DRIVE -,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.65
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,45.49
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.39
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.99
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,N Current (RMS),A,109.6
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,187.7
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,59.4
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.39
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.27
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.82
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.64
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.25
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
724253,LEIGHAM DRIVE -,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.84
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.74
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,48.41
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,21.15
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.66
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,N Current (RMS),A,112.2
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,197.9
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.33
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.01
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,N Current (RMS),A,50.1
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.5
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
724253,LEIGHAM DRIVE -,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.78
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.41
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.35
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,N Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,206.6
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.32
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.81
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.86
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,N Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,89.1
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,94.7
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-16T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
