Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.68
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.34
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.9
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
724253,LEIGHAM DRIVE -,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.56
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-9.15
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,65.67
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.75
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.19
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,N Current (RMS),A,156.4
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,267.8
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,91.5
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.51
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,36.12
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,22.52
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,N Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,147.5
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.11
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,99.07
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.44
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
724253,LEIGHAM DRIVE -,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-9.85
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,68.98
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.35
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.56
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,N Current (RMS),A,165.1
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,281.4
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.07
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.28
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.45
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.01
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,98.85
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.72
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.82
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
724253,LEIGHAM DRIVE -,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-10.88
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,76.3
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,22.94
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,24.05
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,N Current (RMS),A,180.8
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,311.3
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,103.8
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.72
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,30.26
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,25.37
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,N Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,124.4
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,N Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,105.94
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.73
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.43
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
724253,LEIGHAM DRIVE -,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-9.32
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,69.55
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,21.98
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.17
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,N Current (RMS),A,161.9
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,285.5
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,97.9
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.91
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,31.88
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.92
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,N Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,131.1
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.69
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,101.37
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.15
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.36
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
724253,LEIGHAM DRIVE -,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.11
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.55
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,59.27
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.16
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.14
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,N Current (RMS),A,129.7
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,243.5
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.61
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,31.0
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,24.81
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,N Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,127.1
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,103.4
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.6
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,N Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,95.31
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.24
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.96
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
724253,LEIGHAM DRIVE -,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,61.24
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,22.41
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,28.36
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,N Current (RMS),A,133.0
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,251.1
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,116.6
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.73
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,33.44
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,26.44
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,N Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,138.4
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,110.1
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,N Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,96.22
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.8
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.94
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
724253,LEIGHAM DRIVE -,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,62.43
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,22.61
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,32.7
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,N Current (RMS),A,131.3
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,256.3
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,134.7
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.44
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.71
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,35.98
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,31.34
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,N Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,147.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,130.4
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.7
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
