Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.11
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.5
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
724253,LEIGHAM DRIVE -,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,67.03
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,24.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,36.85
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,N Current (RMS),A,136.0
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,273.3
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,151.0
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.88
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.03
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,33.63
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,32.35
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,N Current (RMS),A,65.9
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,138.9
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,133.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.3
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,98.65
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.43
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.96
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
724253,LEIGHAM DRIVE -,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.65
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-10.09
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,76.81
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.27
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,33.16
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,N Current (RMS),A,169.8
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,311.8
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,135.6
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.23
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.76
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,30.23
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,N Current (RMS),A,52.7
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,125.5
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.54
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,111.75
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.74
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.01
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.4
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
724253,LEIGHAM DRIVE -,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-8.88
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,72.64
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.77
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,31.24
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,N Current (RMS),A,160.7
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,294.2
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,127.2
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.78
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.23
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,27.96
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,N Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,111.0
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,116.9
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.57
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,103.8
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.25
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.57
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
724253,LEIGHAM DRIVE -,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.68
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-9.52
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,73.66
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,25.4
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.05
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,N Current (RMS),A,163.4
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,296.8
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,109.8
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,114.2
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.95
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.08
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,31.9
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,N Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,132.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.26
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.01
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,106.32
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.55
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
724253,LEIGHAM DRIVE -,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-10.78
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,71.92
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,26.57
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,28.89
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,N Current (RMS),A,151.3
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,290.1
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,115.8
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,117.4
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.36
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.71
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,21.03
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.68
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.3
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,108.91
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.27
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.92
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
724253,LEIGHAM DRIVE -,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.88
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-9.79
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,69.29
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,26.69
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,32.17
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,N Current (RMS),A,139.9
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,280.2
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,130.9
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.24
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.09
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,N Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,100.3
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.76
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,107.64
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.46
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.61
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
724253,LEIGHAM DRIVE -,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.98
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-9.34
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,70.55
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,25.48
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,33.44
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,N Current (RMS),A,146.7
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,285.9
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,110.5
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,136.3
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.34
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.54
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.01
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.77
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.52
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
