Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.32
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.65
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.9
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
724253,LEIGHAM DRIVE -,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.91
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,61.84
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,24.13
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,38.38
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,N Current (RMS),A,119.0
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,252.8
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,157.0
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.15
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.93
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.63
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,N Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,114.7
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,110.1
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.71
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.86
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.33
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.27
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
724253,LEIGHAM DRIVE -,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.56
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,51.04
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,24.44
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,35.28
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,N Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,209.7
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,144.4
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.35
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.13
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.95
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,111.5
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.06
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.14
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.13
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
724253,LEIGHAM DRIVE -,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.66
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,28.65
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,33.57
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,N Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,207.8
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,119.8
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,137.1
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.36
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,27.75
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,28.56
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,N Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,113.3
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.58
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.57
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.52
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.7
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
724253,LEIGHAM DRIVE -,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.16
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,49.13
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,24.95
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,34.12
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,N Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,201.4
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,139.5
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.17
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.93
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,31.7
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,N Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,110.2
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,130.6
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.06
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.68
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.56
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
724253,LEIGHAM DRIVE -,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,51.98
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.34
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,35.33
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,N Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,213.0
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,144.6
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.16
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.38
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,31.22
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,128.9
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.85
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.79
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.25
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.54
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
724253,LEIGHAM DRIVE -,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,51.4
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.51
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,34.34
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,N Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,210.8
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,140.5
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.15
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.11
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,26.08
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,108.4
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.15
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.19
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,N Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.74
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.14
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.1
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
724253,LEIGHAM DRIVE -,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.87
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,55.24
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.82
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,36.98
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,N Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,225.5
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,151.2
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.49
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.56
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.24
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,N Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,112.8
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
