Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,90.29
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.2
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
724253,LEIGHAM DRIVE -,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.19
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,50.77
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.47
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,33.78
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,N Current (RMS),A,101.6
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,208.9
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,139.9
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.68
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.63
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,29.4
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,N Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.47
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.18
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.52
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.4
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
724253,LEIGHAM DRIVE -,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.47
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.43
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.65
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.7
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.4
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,N Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,208.5
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.81
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.92
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,28.46
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,N Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,118.2
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.19
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.07
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.17
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.76
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
724253,LEIGHAM DRIVE -,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.35
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.97
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,52.57
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.25
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.95
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,N Current (RMS),A,119.8
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,216.0
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,86.7
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.32
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.33
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.45
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,N Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.37
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,N Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.44
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.77
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
724253,LEIGHAM DRIVE -,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,51.97
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.38
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.91
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,N Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,213.9
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.77
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.67
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.91
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,N Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,104.0
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.83
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,N Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.47
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.43
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.61
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
724253,LEIGHAM DRIVE -,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.18
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.84
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,56.29
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.71
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,N Current (RMS),A,133.4
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,230.9
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,73.2
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.47
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.81
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,N Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,89.09
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.87
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.93
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
724253,LEIGHAM DRIVE -,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.76
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.3
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.08
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.07
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,N Current (RMS),A,121.9
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,211.6
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,83.4
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.78
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.73
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,N Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,93.9
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,115.9
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.89
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.9
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.87
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
724253,LEIGHAM DRIVE -,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.4
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,48.5
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.78
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.54
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,N Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,200.1
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,85.3
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.55
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,26.84
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,N Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,77.1
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,111.5
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.35
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
