Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.47
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.18
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.13
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
724253,LEIGHAM DRIVE -,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,48.62
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.31
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.59
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,N Current (RMS),A,113.8
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,200.7
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,81.3
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.72
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.51
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,N Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,114.3
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.61
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.81
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
724253,LEIGHAM DRIVE -,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.1
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.04
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.78
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,N Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,198.9
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.81
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.49
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,N Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.09
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.45
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
724253,LEIGHAM DRIVE -,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.11
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,43.64
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.08
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.79
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,N Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,180.7
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,98.3
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.95
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.62
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,N Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.35
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.79
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
724253,LEIGHAM DRIVE -,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,44.05
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.67
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.66
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,N Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,182.2
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.49
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.46
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,N Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,84.4
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,97.7
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.5
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,N Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.54
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.29
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
724253,LEIGHAM DRIVE -,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,43.35
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.69
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.48
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,N Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,178.8
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.89
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.22
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.05
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,N Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.4
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.01
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
724253,LEIGHAM DRIVE -,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.49
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.44
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.95
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.81
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,N Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,155.6
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.14
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.42
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.18
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.65
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.37
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.71
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.55
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
724253,LEIGHAM DRIVE -,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,46.25
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.98
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.48
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,N Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,191.9
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.72
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.97
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,N Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.61
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
