Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.59
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
724253,LEIGHAM DRIVE -,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.22
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,49.1
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.73
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.63
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,N Current (RMS),A,112.2
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,202.7
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,65.5
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.23
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.22
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.48
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,N Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.01
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.86
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.49
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
724253,LEIGHAM DRIVE -,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,45.64
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.33
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.78
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,N Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,187.5
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,58.0
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,105.9
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.04
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.17
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,N Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.37
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.5
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
724253,LEIGHAM DRIVE -,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.84
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.53
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,46.94
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,26.78
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,N Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,192.8
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,109.9
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,25.03
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.26
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,N Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,102.3
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,100.0
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.77
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,N Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.33
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.85
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
724253,LEIGHAM DRIVE -,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,53.7
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.86
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,29.22
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,N Current (RMS),A,112.4
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,219.0
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,75.9
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,120.0
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.53
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.7
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,N Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,108.9
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.45
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,N Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.25
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.89
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.51
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
724253,LEIGHAM DRIVE -,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,52.66
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.76
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,29.47
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,N Current (RMS),A,107.1
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,215.0
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,120.4
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.03
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.37
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,N Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.47
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.58
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,N Current (RMS),A,41.7
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.06
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.87
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.17
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
724253,LEIGHAM DRIVE -,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.07
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.74
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.19
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.56
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.91
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,N Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,204.6
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,79.5
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.32
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.66
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,N Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,73.2
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.4
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.66
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
724253,LEIGHAM DRIVE -,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.18
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,45.91
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.54
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.64
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,N Current (RMS),A,103.2
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,187.7
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.04
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.11
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,N Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,94.1
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
