Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.44
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
724253,LEIGHAM DRIVE -,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.59
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.86
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,40.13
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.84
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.78
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,N Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,164.9
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.1
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.8
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,N Current (RMS),A,45.5
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.97
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,N Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.32
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.19
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
724253,LEIGHAM DRIVE -,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.76
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.36
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.87
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,N Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,188.1
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,22.98
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.84
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,N Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,94.4
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.67
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.93
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.58
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
724253,LEIGHAM DRIVE -,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.27
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,55.31
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.13
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,N Current (RMS),A,125.3
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,227.4
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.3
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.4
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.46
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,N Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.06
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.6
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.08
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
724253,LEIGHAM DRIVE -,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.78
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.3
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.67
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.23
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.01
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,N Current (RMS),A,106.9
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,196.9
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,68.3
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.4
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.1
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,N Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.81
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.93
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
724253,LEIGHAM DRIVE -,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.12
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,42.49
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.05
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.16
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,N Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,175.4
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.44
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,N Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,90.0
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.96
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.94
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
724253,LEIGHAM DRIVE -,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,41.59
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.09
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.32
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,N Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,170.6
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.93
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.94
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,N Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.97
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.67
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
724253,LEIGHAM DRIVE -,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.99
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,44.86
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.87
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.21
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,N Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,184.3
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,73.2
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,100.0
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.93
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.17
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.66
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,N Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.87
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,N Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
