Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.35
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.76
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
724253,LEIGHAM DRIVE -,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.11
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,47.06
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.1
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.78
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,N Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,193.3
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.02
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.89
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,N Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,110.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.23
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.65
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
724253,LEIGHAM DRIVE -,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.26
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.32
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.67
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.74
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,N Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,182.8
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,56.5
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.83
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.43
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,N Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.86
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,N Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.6
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.85
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
724253,LEIGHAM DRIVE -,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.64
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,41.77
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.0
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,N Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,172.5
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.7
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.65
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,N Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,N Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.01
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.9
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.27
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
724253,LEIGHAM DRIVE -,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.09
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,39.54
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.16
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,25.67
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,N Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,163.7
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.07
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.3
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.53
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,N Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.56
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.08
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.17
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
724253,LEIGHAM DRIVE -,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.52
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,39.07
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.74
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.68
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,N Current (RMS),A,83.4
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,160.6
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.06
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.61
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,110.7
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.34
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
724253,LEIGHAM DRIVE -,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.38
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.16
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.53
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.09
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.44
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,N Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,174.7
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.74
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.43
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,N Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.39
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.87
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.86
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.1
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
724253,LEIGHAM DRIVE -,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.33
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.09
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.9
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,N Current (RMS),A,105.4
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,186.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.3
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,25.11
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.95
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,N Current (RMS),A,53.4
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,102.3
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,82.6
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.87
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
