Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.13
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.84
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.4
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
724253,LEIGHAM DRIVE -,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.51
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.35
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.6
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.87
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,N Current (RMS),A,118.0
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,209.3
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,93.4
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.3
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.66
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,N Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.75
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
724253,LEIGHAM DRIVE -,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,55.55
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.62
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,24.64
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,N Current (RMS),A,130.2
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,225.3
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,30.61
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.34
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,N Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,124.6
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.25
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.15
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
724253,LEIGHAM DRIVE -,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,54.51
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.77
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.05
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,N Current (RMS),A,125.4
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,221.7
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,30.51
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.97
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,N Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,124.3
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,106.5
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.5
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,N Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.98
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.82
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
724253,LEIGHAM DRIVE -,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.24
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,57.12
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.78
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.1
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,N Current (RMS),A,133.4
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,232.0
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.41
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.3
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,N Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,119.7
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,97.2
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.91
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,N Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.95
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.93
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.94
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
724253,LEIGHAM DRIVE -,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.66
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.19
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,47.88
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.39
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,28.32
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,N Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,195.4
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,115.6
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,36.62
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.89
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,N Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,149.2
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.03
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.55
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.74
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.89
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
724253,LEIGHAM DRIVE -,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.88
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.51
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,52.73
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.13
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,29.28
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,N Current (RMS),A,117.7
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,215.3
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,122.0
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.79
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,39.03
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,22.09
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,N Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,158.3
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.21
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.78
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.14
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
724253,LEIGHAM DRIVE -,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.86
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.92
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,N Current (RMS),A,116.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,211.6
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.86
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.19
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,N Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,114.4
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.88
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,N Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
