Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.79
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.37
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
724253,LEIGHAM DRIVE -,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,52.17
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,26.97
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,N Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,212.6
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,110.0
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,30.02
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.54
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,124.1
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.38
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,N Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.27
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.2
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.26
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
724253,LEIGHAM DRIVE -,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,49.82
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.95
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.99
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,N Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,202.9
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,83.8
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,110.2
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.17
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.51
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.98
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,N Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,100.9
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.19
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.12
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.95
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.74
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
724253,LEIGHAM DRIVE -,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.81
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,50.64
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.96
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.52
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,N Current (RMS),A,108.2
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,206.1
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.67
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.54
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.42
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,N Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,113.8
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.69
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.65
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,N Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.87
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.02
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
724253,LEIGHAM DRIVE -,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.37
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.0
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.43
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.54
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,N Current (RMS),A,100.4
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,197.5
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,80.5
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.44
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.29
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.72
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.32
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,53.7
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,114.0
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.45
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.04
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,N Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.97
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.99
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.7
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
724253,LEIGHAM DRIVE -,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,52.75
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.13
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.58
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,N Current (RMS),A,113.8
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,215.0
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.15
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.06
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,N Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,95.3
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.75
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.41
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,N Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.64
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.04
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.52
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
724253,LEIGHAM DRIVE -,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.56
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.1
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.4
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,N Current (RMS),A,110.7
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,210.1
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.12
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.78
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,N Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.89
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.76
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.05
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,N Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.37
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.92
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.38
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
724253,LEIGHAM DRIVE -,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,49.39
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.41
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,27.2
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,N Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,202.1
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.25
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.51
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,N Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.54
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,N Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
