Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.98
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.51
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
724253,LEIGHAM DRIVE -,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.34
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,52.4
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.18
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,30.12
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,N Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,213.1
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,123.8
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.99
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.1
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,N Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.26
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.79
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.31
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.47
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
724253,LEIGHAM DRIVE -,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,52.16
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.73
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.38
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,N Current (RMS),A,104.0
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,211.7
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,104.1
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.0
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.66
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,N Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,78.1
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,101.5
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.13
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
724253,LEIGHAM DRIVE -,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.43
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,53.59
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.2
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.33
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,N Current (RMS),A,122.6
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,217.1
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.69
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.27
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,100.6
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.13
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.45
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.52
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.75
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
724253,LEIGHAM DRIVE -,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.79
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,55.86
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.6
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.19
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,N Current (RMS),A,138.1
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,226.1
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.3
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.35
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.05
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.61
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,N Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,94.2
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.61
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.32
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,N Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.19
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.13
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.91
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
724253,LEIGHAM DRIVE -,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.06
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,52.22
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.98
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.72
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,N Current (RMS),A,120.4
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,213.0
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.37
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.29
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.44
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.22
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.96
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.9
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
724253,LEIGHAM DRIVE -,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.12
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,51.42
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.15
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.13
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,N Current (RMS),A,125.5
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,211.4
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.76
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.42
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.25
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.57
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,N Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.91
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.45
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
724253,LEIGHAM DRIVE -,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,51.48
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.91
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.17
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,N Current (RMS),A,126.9
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,212.6
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.28
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.97
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.27
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,N Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.06
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,N Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
