Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.3
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.7
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
724253,LEIGHAM DRIVE -,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.02
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.64
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,53.74
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.92
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.96
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,N Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,221.5
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.24
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.89
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.48
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.75
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.93
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
724253,LEIGHAM DRIVE -,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.44
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,51.54
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.05
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.59
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,N Current (RMS),A,115.7
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,212.8
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.07
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.7
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.82
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,N Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.5
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,N Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.59
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
724253,LEIGHAM DRIVE -,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.13
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.3
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,56.03
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.37
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.87
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,N Current (RMS),A,132.6
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,230.0
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.38
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.12
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,N Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.75
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.87
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
724253,LEIGHAM DRIVE -,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.7
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,49.41
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.59
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.76
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,N Current (RMS),A,108.8
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,204.4
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.14
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.43
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.51
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,22.18
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,N Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,93.0
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,69.16
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
724253,LEIGHAM DRIVE -,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.0
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,35.41
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.91
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,N Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,147.6
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,98.5
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.91
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.83
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.56
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,N Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.43
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,N Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
724253,LEIGHAM DRIVE -,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,33.26
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.92
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,25.43
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,N Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,139.8
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,105.0
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.37
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.19
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.43
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,63.1
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.84
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.04
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
724253,LEIGHAM DRIVE -,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.51
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.67
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.55
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.87
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,N Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,155.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.74
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.71
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.95
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,N Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.69
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,N Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.4
