Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.9
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
724253,LEIGHAM DRIVE -,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.11
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.0
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,36.97
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.08
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.42
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,N Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,153.0
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.15
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.88
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.21
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,N Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.08
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,N Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.94
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
724253,LEIGHAM DRIVE -,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.17
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,37.4
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.83
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.1
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,N Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,155.0
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,71.1
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.67
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.66
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.51
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,N Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,transformer,,Temperature,C,20.3
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.84
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.46
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.67
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.51
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.92
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,N Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,155.6
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.06
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.54
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,N Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.08
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
724253,LEIGHAM DRIVE -,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,38.57
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.16
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.66
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,N Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,159.6
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.68
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.02
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.41
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.34
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.75
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
724253,LEIGHAM DRIVE -,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.19
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,27.91
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.56
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.65
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,N Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,118.9
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.87
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.29
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,N Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.5
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.26
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,transformer,,Temperature,C,20.4
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
724253,LEIGHAM DRIVE -,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.91
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,27.58
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.41
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,N Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,117.1
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.91
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.86
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.26
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.08
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,N Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
724253,LEIGHAM DRIVE -,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.64
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,27.34
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.55
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,N Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,116.3
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.4
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.93
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,N Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.1
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,N Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
