Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
724253,LEIGHAM DRIVE -,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.8
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,28.49
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.48
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,120.3
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.49
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.56
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,N Current (RMS),A,43.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.42
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,N Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
724253,LEIGHAM DRIVE -,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.27
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,29.23
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.62
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,N Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,122.9
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,57.2
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.29
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.79
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,N Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.53
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,N Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
724253,LEIGHAM DRIVE -,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.63
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,32.22
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.02
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,N Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,133.9
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.19
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.43
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.46
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,N Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
724253,LEIGHAM DRIVE -,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.18
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,30.31
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.05
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,126.5
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.07
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.22
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.22
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,N Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.01
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.34
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
724253,LEIGHAM DRIVE -,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.53
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,32.21
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.06
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,133.5
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.98
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.09
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.49
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,N Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
724253,LEIGHAM DRIVE -,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.94
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,28.62
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.33
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,N Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.99
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.13
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.96
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,N Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
724253,LEIGHAM DRIVE -,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.26
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,30.9
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.0
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,N Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,128.5
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.85
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.77
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.06
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.47
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,N Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
