Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
724253,LEIGHAM DRIVE -,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.66
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.52
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.16
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,N Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,138.4
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.4
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.63
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.32
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,N Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
724253,LEIGHAM DRIVE -,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.52
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.14
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,31.78
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,N Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,131.8
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.1
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.69
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,N Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.54
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
724253,LEIGHAM DRIVE -,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.16
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,31.18
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.71
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,N Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,129.0
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.98
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.29
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.9
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,N Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.14
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,N Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.6
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,34.79
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.51
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,143.1
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.61
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.37
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.52
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.34
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,N Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
724253,LEIGHAM DRIVE -,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.0
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.88
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.17
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,N Current (RMS),A,97.7
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,155.2
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.27
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.84
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,N Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.37
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,N Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.43
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
724253,LEIGHAM DRIVE -,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.47
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,36.8
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.78
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,N Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,150.9
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.36
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.43
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.09
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,N Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.72
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,N Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.43
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724253,LEIGHAM DRIVE -,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.11
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,34.06
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.94
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,140.3
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.32
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.72
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.63
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,N Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.95
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
