Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
724253,LEIGHAM DRIVE -,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.09
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,31.6
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.95
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,N Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,130.7
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.89
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.37
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.91
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,N Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
724253,LEIGHAM DRIVE -,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.51
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,29.81
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,16.12
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,124.4
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.34
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.06
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.29
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,101.5
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.57
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,N Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
724253,LEIGHAM DRIVE -,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.82
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,29.03
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.49
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,N Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,122.2
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.76
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.11
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,N Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,97.9
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.51
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,N Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.83
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
724253,LEIGHAM DRIVE -,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,22.66
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.19
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,N Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,97.3
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.92
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,N Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.91
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,N Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
724253,LEIGHAM DRIVE -,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,23.4
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.54
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,N Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,100.0
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.09
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,22.86
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.94
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,N Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.17
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
724253,LEIGHAM DRIVE -,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.65
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,25.51
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,15.33
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,N Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.22
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.72
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,N Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.14
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,N Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.17
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
724253,LEIGHAM DRIVE -,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.83
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.02
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,26.5
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.78
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,111.4
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.83
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.98
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.97
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,N Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
