Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.3
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
724253,LEIGHAM DRIVE -,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.54
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,24.67
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.16
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,104.8
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.9
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.85
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.15
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,N Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
724253,LEIGHAM DRIVE -,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,24.75
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.51
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,N Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.43
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.75
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,N Current (RMS),A,35.0
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.67
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
724253,LEIGHAM DRIVE -,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.82
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,25.14
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.3
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,106.9
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.07
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.83
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,N Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.94
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,N Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.76
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
724253,LEIGHAM DRIVE -,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.25
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,24.89
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.86
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.72
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,N Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.1
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,22.55
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.44
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,N Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.34
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,N Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
724253,LEIGHAM DRIVE -,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,25.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.38
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.05
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.01
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.84
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,N Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,93.1
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.21
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.37
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
724253,LEIGHAM DRIVE -,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.74
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.42
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,25.22
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,18.7
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,N Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,107.2
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.71
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.27
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.43
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,N Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.75
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,N Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.92
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
724253,LEIGHAM DRIVE -,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,23.74
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.89
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,82.1
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.61
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.06
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.63
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,N Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
