Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
724253,LEIGHAM DRIVE -,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,28.33
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.33
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.55
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,N Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,119.4
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.62
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.88
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,N Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,97.1
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.59
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
724253,LEIGHAM DRIVE -,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.33
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,29.07
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.37
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,N Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,122.1
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.37
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.46
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.51
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,N Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,99.9
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.3
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.93
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.62
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
724253,LEIGHAM DRIVE -,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.88
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,27.26
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.08
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,28.76
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,117.5
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.59
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.78
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.63
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,N Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,88.9
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.92
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,N Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.6
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.88
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
724253,LEIGHAM DRIVE -,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.99
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,26.88
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.51
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,32.46
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,N Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,113.4
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,131.8
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.6
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.92
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.66
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,N Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,105.5
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,79.4
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.87
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,N Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.54
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
724253,LEIGHAM DRIVE -,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,27.93
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,32.94
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,N Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,116.6
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,133.2
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.9
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.09
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,N Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.35
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,N Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
724253,LEIGHAM DRIVE -,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.14
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,25.48
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.43
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.2
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,N Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,108.8
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.44
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.59
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,N Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,93.4
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,N Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.68
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
724253,LEIGHAM DRIVE -,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.1
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,24.02
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.87
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,N Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.35
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.31
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,N Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,84.4
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
