Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724253,LEIGHAM DRIVE -,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.3
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.23
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,25.2
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.72
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.01
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,N Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.96
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.5
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,89.1
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
724253,LEIGHAM DRIVE -,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.28
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,26.47
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.24
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.12
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,N Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,98.6
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.25
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,20.38
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
724253,LEIGHAM DRIVE -,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.81
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,28.66
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.97
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.13
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,N Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,121.1
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.53
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,23.44
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,N Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
724253,LEIGHAM DRIVE -,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.61
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,27.63
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.31
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.49
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,117.5
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.67
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.96
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,N Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,99.3
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
724253,LEIGHAM DRIVE -,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.58
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,28.13
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.53
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.76
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,119.7
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,72.9
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.83
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.05
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,31.38
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,128.7
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
724253,LEIGHAM DRIVE -,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.86
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.27
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,31.5
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.19
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.18
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,N Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,131.5
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.19
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,33.75
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,N Current (RMS),A,87.9
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,137.7
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.96
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.02
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.08
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
724253,LEIGHAM DRIVE -,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.49
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.14
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,32.96
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.3
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,N Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,136.9
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.03
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.84
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,34.61
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,N Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,80.9
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,141.0
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
