Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.27
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
724253,LEIGHAM DRIVE -,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.38
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,31.84
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.39
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.64
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,133.7
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.04
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,19.46
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,26.73
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,N Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,109.9
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,N Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.77
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.28
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.78
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
724253,LEIGHAM DRIVE -,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.25
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.58
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,32.24
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.38
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.98
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,N Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,135.8
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.18
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,28.97
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,N Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,119.2
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.35
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.1
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
724253,LEIGHAM DRIVE -,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.13
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,33.8
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.93
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.87
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,N Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,142.1
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.66
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.85
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,31.51
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,N Current (RMS),A,70.8
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,129.5
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.69
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
724253,LEIGHAM DRIVE -,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.07
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,35.85
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.19
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.64
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,N Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,150.5
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.36
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.93
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,33.59
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,N Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,138.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.79
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.33
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
724253,LEIGHAM DRIVE -,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.54
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.88
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,41.21
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.64
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.17
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,171.7
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.68
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,32.61
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,N Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,134.4
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.41
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.64
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
724253,LEIGHAM DRIVE -,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,43.45
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.59
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.98
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,N Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,179.9
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.21
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,29.96
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,124.0
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.1
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.63
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
724253,LEIGHAM DRIVE -,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.21
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,41.49
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,24.77
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.58
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,N Current (RMS),A,88.7
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,172.9
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,102.5
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.56
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.59
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,30.56
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,N Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,88.9
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,126.7
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
