Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.19
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.62
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
724253,LEIGHAM DRIVE -,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,45.37
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.38
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.63
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,N Current (RMS),A,106.4
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,187.8
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,90.6
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.61
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,35.34
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,N Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,145.8
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,N Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.46
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.01
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.05
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
724253,LEIGHAM DRIVE -,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.01
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,46.18
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.37
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.31
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,N Current (RMS),A,108.1
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,190.7
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.19
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.16
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,38.63
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,N Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,158.7
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,N Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.66
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.32
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.51
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
724253,LEIGHAM DRIVE -,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,46.37
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.1
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.9
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,N Current (RMS),A,112.0
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,190.1
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.44
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.22
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,36.37
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,N Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,148.8
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.18
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.09
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
724253,LEIGHAM DRIVE -,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,43.16
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.37
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.36
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,177.4
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,77.7
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,80.5
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,21.69
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,35.88
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,N Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,146.9
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.82
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.48
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.35
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
724253,LEIGHAM DRIVE -,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.16
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.06
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.19
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,N Current (RMS),A,101.3
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,197.0
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.34
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.51
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,37.9
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,N Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,155.2
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.24
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.44
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.02
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
724253,LEIGHAM DRIVE -,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,46.77
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.7
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.4
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,N Current (RMS),A,94.7
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,191.2
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,80.3
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.75
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.25
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,30.84
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,N Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,94.7
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,126.5
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.36
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.66
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.37
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
724253,LEIGHAM DRIVE -,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.09
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.47
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.98
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,24.2
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,N Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,210.0
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.07
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.31
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,31.1
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,N Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,127.6
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.72
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
