Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.33
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.7
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.38
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
724253,LEIGHAM DRIVE -,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.99
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.34
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,49.24
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,21.75
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.79
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,N Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,201.4
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,93.1
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.19
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.57
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,29.71
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,N Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,122.0
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.98
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,N Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.64
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,73.65
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.79
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
724253,LEIGHAM DRIVE -,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,52.94
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,22.54
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.46
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,N Current (RMS),A,114.0
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,216.0
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.02
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.37
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,33.49
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,N Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,137.0
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.93
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,N Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.93
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.78
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.99
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
724253,LEIGHAM DRIVE -,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.93
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.43
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.18
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,N Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,200.1
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.16
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,35.44
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,N Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,144.9
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.44
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.53
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.93
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
724253,LEIGHAM DRIVE -,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.84
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,50.83
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.57
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.06
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,N Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,207.4
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.97
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,29.19
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,35.63
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,N Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,145.6
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.51
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,N Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.74
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.9
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.68
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
724253,LEIGHAM DRIVE -,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.34
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,49.22
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,23.29
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.26
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,N Current (RMS),A,104.1
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,201.9
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,99.3
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.61
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.71
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,37.88
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,N Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,121.5
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,154.7
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.07
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.5
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.05
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
724253,LEIGHAM DRIVE -,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.3
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,50.37
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,26.46
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.87
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,N Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,206.6
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,110.9
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.31
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,31.52
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,36.72
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,N Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,128.8
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,151.2
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.03
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.56
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.43
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
724253,LEIGHAM DRIVE -,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,50.2
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,25.58
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.88
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,N Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,207.0
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.59
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.67
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,30.46
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,35.5
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,N Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,125.6
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,146.0
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
