Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.6
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.51
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.86
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
724253,LEIGHAM DRIVE -,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.7
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,52.82
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,26.21
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.0
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,N Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,217.5
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,111.0
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.26
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.9
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,34.35
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,N Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.7
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,110.8
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,142.1
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.86
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.42
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,N Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.99
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.72
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.39
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
724253,LEIGHAM DRIVE -,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.86
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.9
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,57.25
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,24.23
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.94
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,N Current (RMS),A,120.6
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,234.6
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.67
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.53
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.43
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,N Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,121.7
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,114.0
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.17
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.93
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.11
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.96
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
724253,LEIGHAM DRIVE -,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.79
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-8.47
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,58.48
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,23.96
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.44
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,N Current (RMS),A,127.8
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,240.3
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.69
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.91
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,26.85
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,115.6
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.07
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.4
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.56
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.99
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
724253,LEIGHAM DRIVE -,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.06
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,51.23
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,25.58
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.7
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,N Current (RMS),A,107.5
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,210.8
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,108.8
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.11
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.96
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,28.81
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,N Current (RMS),A,72.2
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,124.5
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,119.7
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.58
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.48
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.79
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.88
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.92
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
724253,LEIGHAM DRIVE -,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.61
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,57.06
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,24.28
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.31
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,N Current (RMS),A,120.6
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,234.4
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.69
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.03
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.61
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.89
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.78
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
724253,LEIGHAM DRIVE -,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.3
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.99
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,54.1
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.99
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,24.43
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,N Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,222.1
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,98.6
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.13
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,31.58
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,30.38
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,129.5
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,125.6
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.3
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.78
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.29
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.34
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
724253,LEIGHAM DRIVE -,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.39
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,53.78
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,27.37
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.32
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,N Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,220.6
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,115.9
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,108.7
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.01
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.06
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,31.4
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,N Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,120.2
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,130.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.56
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.93
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
