Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.68
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,98.84
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.84
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
724253,LEIGHAM DRIVE -,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.5
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,29.69
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,28.87
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,N Current (RMS),A,82.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,200.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,124.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,119.0
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,28.18
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,34.99
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,N Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,144.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.59
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.63
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.66
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.24
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
724253,LEIGHAM DRIVE -,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.23
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.93
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,25.54
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,30.58
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,N Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,178.5
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,126.1
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.65
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.87
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,32.93
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,N Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,53.7
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,136.1
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.96
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.46
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.67
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.57
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
724253,LEIGHAM DRIVE -,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,47.21
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,28.03
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,32.84
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,N Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,195.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,117.6
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,135.6
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,28.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,26.74
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,N Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,118.4
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,111.4
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.92
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.54
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.11
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
724253,LEIGHAM DRIVE -,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,46.6
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,26.9
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,31.62
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,N Current (RMS),A,75.9
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,193.3
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,113.3
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,130.4
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,32.65
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.9
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,N Current (RMS),A,74.5
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,134.5
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.87
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.7
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.35
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.47
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
724253,LEIGHAM DRIVE -,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,45.08
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,25.99
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,31.99
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,N Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,187.3
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,108.9
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,132.0
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.33
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,36.16
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.4
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,N Current (RMS),A,71.9
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,148.8
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.88
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.67
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.32
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.9
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
724253,LEIGHAM DRIVE -,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.24
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,26.61
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,35.31
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,179.9
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,111.4
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,145.5
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.88
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,31.46
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.36
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,N Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,129.7
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.92
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.71
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.68
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
724253,LEIGHAM DRIVE -,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,42.17
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,23.99
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,36.1
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,175.4
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,148.7
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.95
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,22.48
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,N Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,115.4
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,94.2
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.08
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
