Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.36
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.32
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.56
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
724253,LEIGHAM DRIVE -,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.93
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,21.04
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,29.38
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,N Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,178.4
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,122.1
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.13
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.59
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.18
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,N Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.12
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.21
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.5
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
724253,LEIGHAM DRIVE -,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.51
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,37.25
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.02
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,N Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,156.8
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.89
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.5
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.85
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,85.3
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.11
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.5
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.37
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
724253,LEIGHAM DRIVE -,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.25
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,38.59
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.88
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.18
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,N Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,161.4
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.24
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,22.53
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.98
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.09
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.57
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
724253,LEIGHAM DRIVE -,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.07
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.7
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,20.3
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.76
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,N Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,156.8
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.77
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.84
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,28.43
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,117.9
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.18
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.22
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.36
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
724253,LEIGHAM DRIVE -,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.63
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,38.64
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.42
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.1
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,N Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,160.3
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.42
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.33
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.22
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,N Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,112.0
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.15
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.84
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.49
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
724253,LEIGHAM DRIVE -,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.28
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,40.58
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.54
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.95
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,N Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,168.0
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.42
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.53
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,N Current (RMS),A,58.9
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,102.7
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.42
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.82
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.63
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
724253,LEIGHAM DRIVE -,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.76
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,39.3
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.06
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.35
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,N Current (RMS),A,86.7
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,162.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.76
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.54
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.8
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,N Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,N Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
