Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.1
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.71
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.34
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
724253,LEIGHAM DRIVE -,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,43.77
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.15
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,N Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,180.0
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.27
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.95
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.08
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,N Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,71.1
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.14
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.88
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.56
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.07
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
724253,LEIGHAM DRIVE -,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.69
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,46.42
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.76
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.38
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,N Current (RMS),A,106.6
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,189.7
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.12
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.14
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,N Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.38
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.7
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
724253,LEIGHAM DRIVE -,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,43.25
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.62
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.73
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,N Current (RMS),A,98.5
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,177.5
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,69.5
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.14
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.06
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,N Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.04
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
724253,LEIGHAM DRIVE -,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,42.44
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.04
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.65
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,174.3
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,68.3
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.16
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.23
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.99
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.31
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.83
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
724253,LEIGHAM DRIVE -,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,47.36
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.78
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.28
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,N Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,193.7
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.96
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.27
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.68
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,N Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,79.5
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.79
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
724253,LEIGHAM DRIVE -,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,51.88
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.99
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.0
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,N Current (RMS),A,113.9
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,211.5
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.52
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.64
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.14
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.27
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
724253,LEIGHAM DRIVE -,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,51.61
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.51
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.23
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,N Current (RMS),A,127.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,210.4
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.84
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.2
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,N Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
