Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.96
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.01
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
724253,LEIGHAM DRIVE -,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.36
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,53.02
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.12
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.1
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,N Current (RMS),A,130.2
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,216.1
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,71.1
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.45
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,23.08
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,N Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.67
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.79
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.1
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
724253,LEIGHAM DRIVE -,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.02
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,42.91
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.71
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.29
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,N Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,176.7
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.88
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.12
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.49
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,N Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,110.4
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.16
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,N Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.48
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.23
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.23
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
724253,LEIGHAM DRIVE -,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,41.75
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.91
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,33.39
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,N Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,172.5
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,74.5
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,138.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.78
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.19
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,N Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,97.7
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.07
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.33
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.57
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
724253,LEIGHAM DRIVE -,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.89
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,32.38
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.52
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,31.74
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,N Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,136.6
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,131.0
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.79
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.3
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,85.6
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.24
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
724253,LEIGHAM DRIVE -,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.39
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,35.84
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.73
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,27.62
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,N Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,151.0
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.42
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.35
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.25
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.61
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.04
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
724253,LEIGHAM DRIVE -,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.09
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,44.54
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.97
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.87
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,183.1
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.67
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.73
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,N Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.82
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.03
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.18
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
724253,LEIGHAM DRIVE -,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.44
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,41.63
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.51
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.45
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,N Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,172.1
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,108.7
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.58
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.73
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,N Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.65
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,N Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
