Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.53
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.91
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
724253,LEIGHAM DRIVE -,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,36.74
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.25
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.37
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,153.1
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.52
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.22
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.69
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,N Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.94
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,N Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.32
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.55
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
724253,LEIGHAM DRIVE -,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.49
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,36.75
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.13
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.81
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,N Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,153.1
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.25
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.34
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,N Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,83.8
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.25
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,N Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.33
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
724253,LEIGHAM DRIVE -,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.72
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,36.71
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.3
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.95
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,N Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,153.4
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.19
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.86
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,N Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.82
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.1
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
724253,LEIGHAM DRIVE -,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.08
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.08
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.83
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.5
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,N Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,153.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.96
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,23.37
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.68
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.04
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,N Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.24
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.42
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
724253,LEIGHAM DRIVE -,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.7
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.47
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,40.23
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.84
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,32.87
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,N Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,166.7
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,135.0
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.17
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,24.4
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.64
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,N Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,100.9
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,78.1
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.02
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.66
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.3
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
724253,LEIGHAM DRIVE -,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.36
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,36.06
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.57
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.9
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,N Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,149.9
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,73.2
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.46
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.73
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,N Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.13
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.83
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,N Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.01
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.44
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
724253,LEIGHAM DRIVE -,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.22
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,31.74
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.72
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.15
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,N Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,133.9
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,95.1
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.37
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.75
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.1
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,N Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.41
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,N Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
