Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.59
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.93
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
724253,LEIGHAM DRIVE -,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.32
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,32.41
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.58
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.37
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,N Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,137.7
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.63
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.09
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,N Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.3
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.49
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
724253,LEIGHAM DRIVE -,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.74
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,40.07
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.24
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.42
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,N Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,165.5
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.19
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.25
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,N Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.53
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.18
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.49
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
724253,LEIGHAM DRIVE -,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.82
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,33.43
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.78
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.93
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,N Current (RMS),A,58.9
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,141.3
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.13
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.03
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,N Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,N Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.47
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.36
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
724253,LEIGHAM DRIVE -,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,31.91
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.04
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.34
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,134.0
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,28.22
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.13
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,N Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,115.7
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,97.2
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.84
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.67
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
724253,LEIGHAM DRIVE -,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,30.86
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.21
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.14
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,N Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,129.9
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,91.6
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.62
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,23.35
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,N Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.61
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,N Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.55
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.15
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
724253,LEIGHAM DRIVE -,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.85
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,34.79
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,23.3
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.67
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,145.6
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.76
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.7
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.07
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,N Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.97
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,N Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.78
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.74
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
724253,LEIGHAM DRIVE -,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,35.42
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,27.27
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.97
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,N Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,148.0
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,120.0
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.51
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,24.14
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,N Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,100.8
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.62
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
