Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.03
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
724253,LEIGHAM DRIVE -,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.1
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,34.08
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.48
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,23.17
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,N Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,142.9
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.76
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.32
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,N Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.45
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.09
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.3
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.58
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
724253,LEIGHAM DRIVE -,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.64
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.54
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,30.4
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,22.61
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.15
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,N Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,130.7
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.72
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.95
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,85.7
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.1
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.65
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.74
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.79
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
724253,LEIGHAM DRIVE -,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.76
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,41.51
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,22.09
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.59
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,N Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,172.4
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,93.0
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,101.4
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,22.04
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.33
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,N Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.9
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.4
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,N Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.53
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
724253,LEIGHAM DRIVE -,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,34.18
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.57
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.47
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,N Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,144.4
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,109.3
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.08
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.01
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,N Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.54
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.63
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
724253,LEIGHAM DRIVE -,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.76
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.28
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.51
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,26.25
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,N Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,125.0
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,108.3
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.71
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.92
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.11
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,N Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.08
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,N Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.79
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.6
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
724253,LEIGHAM DRIVE -,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,28.17
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,27.64
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.88
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,N Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,120.4
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,112.8
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.56
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.53
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.86
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,N Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.19
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,N Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.29
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.43
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
724253,LEIGHAM DRIVE -,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-7.05
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,25.82
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.36
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,26.15
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,N Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,111.7
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.58
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.8
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.41
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,N Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.4
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
