Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.73
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.52
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.9
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
724253,LEIGHAM DRIVE -,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,28.28
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.45
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,27.01
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,N Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,120.4
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,112.6
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.43
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.78
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.38
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.65
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,N Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.62
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.12
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
724253,LEIGHAM DRIVE -,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.53
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,26.46
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.02
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,N Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,113.3
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.64
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.02
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.14
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,N Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,72.2
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.91
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,N Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.57
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.99
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
724253,LEIGHAM DRIVE -,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,27.51
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.36
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.15
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,N Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,117.6
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.43
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.63
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.06
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.06
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,N Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.5
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
724253,LEIGHAM DRIVE -,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.23
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.66
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,35.57
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.58
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,N Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,147.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.57
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.26
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,26.06
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,N Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,107.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.42
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.74
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.86
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
724253,LEIGHAM DRIVE -,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.95
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,36.11
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.71
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.72
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,N Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,149.1
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.34
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.0
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.06
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.87
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.22
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
724253,LEIGHAM DRIVE -,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.66
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.79
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.51
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.39
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.75
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,N Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,154.0
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.5
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.12
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.02
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,N Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,107.6
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,77.1
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.9
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,N Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.82
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
724253,LEIGHAM DRIVE -,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,29.49
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.81
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.53
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,N Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,123.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.41
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.7
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.53
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,N Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.02
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,N Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
