Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.1
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.46
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
724253,LEIGHAM DRIVE -,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.51
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,26.91
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.0
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.53
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,N Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,114.0
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,71.9
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.67
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.2
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.51
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.9
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.64
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,N Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.95
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
724253,LEIGHAM DRIVE -,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,27.78
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.39
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,N Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,117.3
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,72.2
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.05
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.4
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,N Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.86
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,N Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.93
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
724253,LEIGHAM DRIVE -,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.89
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.14
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.25
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.36
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.94
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,N Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,123.9
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.84
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.88
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.33
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,N Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.52
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
724253,LEIGHAM DRIVE -,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.26
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,30.31
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.88
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.74
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,N Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,127.9
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.93
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.55
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.01
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,N Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,84.5
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.84
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,N Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.83
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.7
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
724253,LEIGHAM DRIVE -,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.23
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.95
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,30.6
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.13
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.68
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,N Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,129.1
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.26
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.19
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.21
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,N Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.36
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,N Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.15
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.35
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
724253,LEIGHAM DRIVE -,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.89
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.91
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,29.98
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.61
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.32
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,N Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,126.2
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.33
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.88
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.58
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,N Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,94.1
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.23
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,N Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.97
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
724253,LEIGHAM DRIVE -,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.99
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,27.27
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.74
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.57
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,N Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.44
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.23
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.15
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,N Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,84.4
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.73
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
