Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
724253,LEIGHAM DRIVE -,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.53
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,30.14
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.38
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.0
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,126.4
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.48
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.04
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,N Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,107.5
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.61
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,N Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
724253,LEIGHAM DRIVE -,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.88
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.08
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,33.13
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.12
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,N Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,137.9
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.65
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.98
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.42
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.33
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
724253,LEIGHAM DRIVE -,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.09
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,26.93
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.58
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.81
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,N Current (RMS),A,63.6
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,113.8
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.16
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.8
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,N Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,N Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
724253,LEIGHAM DRIVE -,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.36
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,28.2
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.77
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,N Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,119.2
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.49
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.27
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,N Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.25
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,N Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.47
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
724253,LEIGHAM DRIVE -,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.46
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.49
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,32.99
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.14
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,N Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,137.2
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.75
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.29
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,N Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.5
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
724253,LEIGHAM DRIVE -,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.58
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.75
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.89
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.18
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,N Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,147.5
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,54.8
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.25
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.64
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,N Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.45
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,N Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
724253,LEIGHAM DRIVE -,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.97
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,36.45
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.71
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,N Current (RMS),A,97.2
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,150.2
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.42
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.42
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,N Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,80.3
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
