Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
724253,LEIGHAM DRIVE -,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.85
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,33.65
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.5
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,139.9
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.07
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,N Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
724253,LEIGHAM DRIVE -,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.58
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,23.85
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.91
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,N Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.35
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.31
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,N Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,71.8
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,N Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,transformer,,Temperature,C,20.5
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
724253,LEIGHAM DRIVE -,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,22.79
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.55
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.97
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.43
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,N Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.7
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.94
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
724253,LEIGHAM DRIVE -,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,21.38
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.33
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,N Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.31
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.95
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.67
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.32
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,N Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
724253,LEIGHAM DRIVE -,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,20.69
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.77
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,N Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.3
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.28
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,N Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,63.1
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.32
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,N Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
724253,LEIGHAM DRIVE -,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,20.62
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.45
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,N Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.21
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.75
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.87
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,transformer,,Temperature,C,20.6
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
724253,LEIGHAM DRIVE -,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,21.44
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.09
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,N Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.18
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.6
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,N Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
