Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
724253,LEIGHAM DRIVE -,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,20.92
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,N Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.66
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.57
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,N Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.96
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,N Current (RMS),A,36.9
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,transformer,,Temperature,C,20.7
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
724253,LEIGHAM DRIVE -,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,24.02
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.94
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,N Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,45.5
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.15
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.58
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
724253,LEIGHAM DRIVE -,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.68
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,24.54
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.35
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,N Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,104.1
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.47
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.11
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.8
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
724253,LEIGHAM DRIVE -,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.39
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,28.65
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.7
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,N Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,120.2
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,52.9
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.54
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.73
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.13
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
724253,LEIGHAM DRIVE -,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,32.61
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.36
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.52
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,N Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,134.7
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.61
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.38
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,63.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,transformer,,Temperature,C,20.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
724253,LEIGHAM DRIVE -,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.04
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,28.03
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,117.2
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.44
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,N Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
724253,LEIGHAM DRIVE -,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,23.98
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.34
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,102.1
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.37
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.91
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,N Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
