Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
724253,LEIGHAM DRIVE -,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.04
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,25.67
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.51
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,N Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,108.3
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.05
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.83
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,N Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,transformer,,Temperature,C,20.9
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
724253,LEIGHAM DRIVE -,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.51
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,22.07
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.11
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,N Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.42
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
724253,LEIGHAM DRIVE -,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,22.58
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.98
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,N Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.15
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.81
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
724253,LEIGHAM DRIVE -,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,21.74
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.2
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,N Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,94.1
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.45
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.2
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
724253,LEIGHAM DRIVE -,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.9
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,23.95
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.28
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,N Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.51
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
724253,LEIGHAM DRIVE -,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.1
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,23.43
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.43
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,N Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.36
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724253,LEIGHAM DRIVE -,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.4
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.81
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,27.38
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.82
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.07
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,N Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,115.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.54
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
