Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724253,LEIGHAM DRIVE -,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.77
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.26
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,27.99
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.03
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.04
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,N Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,117.9
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.62
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.67
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,N Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
724253,LEIGHAM DRIVE -,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.55
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,30.16
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.96
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,N Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,126.3
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,63.6
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.73
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.95
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.49
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
724253,LEIGHAM DRIVE -,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.53
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,30.09
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.88
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.77
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,N Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,125.9
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,57.1
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.8
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.61
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.63
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
724253,LEIGHAM DRIVE -,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.86
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,31.88
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.84
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.9
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,N Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,132.7
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.5
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.2
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,N Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
724253,LEIGHAM DRIVE -,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.72
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,30.8
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.38
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.6
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,N Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,128.8
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.4
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.24
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
724253,LEIGHAM DRIVE -,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,32.32
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.44
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.34
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,134.7
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,59.5
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.34
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.63
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,N Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
724253,LEIGHAM DRIVE -,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.51
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.63
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.27
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,33.73
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.57
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.57
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,N Current (RMS),A,76.9
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,140.5
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.4
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.11
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.47
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
