Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.17
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.16
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
724253,LEIGHAM DRIVE -,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.92
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,38.07
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.1
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.67
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,N Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,157.5
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.6
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.52
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.8
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,N Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.23
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
724253,LEIGHAM DRIVE -,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.99
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,36.74
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.46
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.76
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,152.0
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.34
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.63
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,N Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.08
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
724253,LEIGHAM DRIVE -,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.98
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.41
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.9
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.59
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,N Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,155.0
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,93.0
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.25
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.87
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.9
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
724253,LEIGHAM DRIVE -,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.01
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,38.0
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.7
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,N Current (RMS),A,84.8
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,157.7
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.66
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.02
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.27
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,N Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,N Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.9
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.1
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
724253,LEIGHAM DRIVE -,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,35.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.0
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,N Current (RMS),A,76.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,149.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,90.6
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.28
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.78
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.08
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,N Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.58
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
724253,LEIGHAM DRIVE -,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.17
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.2
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.85
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.46
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,N Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,154.7
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,43.8
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.27
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.57
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.28
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.39
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
724253,LEIGHAM DRIVE -,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.52
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.33
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.29
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,N Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,147.2
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.39
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.52
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.6
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.33
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,N Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
