Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
724253,LEIGHAM DRIVE -,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.3
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.23
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.2
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,153.9
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.26
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.64
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.84
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.9
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,N Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
724253,LEIGHAM DRIVE -,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,39.92
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.61
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,26.41
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,N Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,164.3
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.1
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.73
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,N Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
724253,LEIGHAM DRIVE -,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.42
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.74
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,21.96
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.76
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.54
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,N Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.88
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,18.56
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,N Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
724253,LEIGHAM DRIVE -,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.99
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,22.04
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.85
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.42
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,N Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,94.2
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,63.6
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.24
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.65
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,N Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,77.1
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
724253,LEIGHAM DRIVE -,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.88
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,21.05
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.82
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.84
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,N Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.18
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.36
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,N Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
724253,LEIGHAM DRIVE -,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.2
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.85
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,27.44
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.66
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.75
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,N Current (RMS),A,54.3
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,115.5
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.82
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.08
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,N Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
724253,LEIGHAM DRIVE -,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,28.57
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.53
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.04
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,119.9
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.28
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,N Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
