Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
724253,LEIGHAM DRIVE -,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,33.48
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.18
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,N Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,139.6
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,56.5
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.92
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,26.92
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,N Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,111.3
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
724253,LEIGHAM DRIVE -,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.75
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,33.24
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.87
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.53
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,N Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,138.4
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.12
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.43
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,N Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,112.8
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724253,LEIGHAM DRIVE -,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,41.44
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.49
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.75
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,N Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,170.7
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.3
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.51
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.33
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,100.9
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.22
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.99
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
724253,LEIGHAM DRIVE -,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.96
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,41.63
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.91
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.26
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,N Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,171.2
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.47
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.35
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.54
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,N Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.69
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
724253,LEIGHAM DRIVE -,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,48.31
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.59
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.89
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,N Current (RMS),A,108.0
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,195.7
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.74
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,27.38
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,N Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,transformer,,Temperature,C,24.1
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.41
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.93
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.02
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
724253,LEIGHAM DRIVE -,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,38.79
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.15
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.18
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,N Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,160.2
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.19
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.32
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,108.4
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,transformer,,Temperature,C,24.0
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.08
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
724253,LEIGHAM DRIVE -,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,36.81
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.77
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.63
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,N Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,151.0
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.69
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.33
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,25.87
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,N Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,106.5
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,N Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
