Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,transformer,,Temperature,C,24.0
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.64
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.29
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
724253,LEIGHAM DRIVE -,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,42.96
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.4
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.11
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,N Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,175.4
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.37
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,28.93
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,N Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,118.8
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,transformer,,Temperature,C,24.0
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.5
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
724253,LEIGHAM DRIVE -,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,46.34
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.37
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.76
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,N Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,188.8
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.78
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.95
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.74
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,N Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,114.2
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,transformer,,Temperature,C,24.0
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.59
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.65
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.26
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
724253,LEIGHAM DRIVE -,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.58
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.46
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.73
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,N Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,159.6
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,59.4
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,109.3
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.35
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,31.42
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,N Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,129.6
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.64
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
724253,LEIGHAM DRIVE -,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,34.36
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.41
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,26.48
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,N Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,142.4
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,19.35
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,36.22
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,N Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,147.3
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.83
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.97
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.33
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
724253,LEIGHAM DRIVE -,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.97
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.67
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.65
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,27.44
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,N Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,140.7
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.04
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,32.69
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,N Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,134.3
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.33
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.59
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.6
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
724253,LEIGHAM DRIVE -,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.83
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.52
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.36
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,27.37
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,N Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,155.0
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.95
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.54
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,25.65
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,N Current (RMS),A,58.7
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,106.3
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.06
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.37
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.35
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.5
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
724253,LEIGHAM DRIVE -,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.9
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,39.26
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.51
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,27.58
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,N Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,161.7
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,112.7
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.22
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.12
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,N Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,90.7
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,103.8
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,N Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
