Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.6
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.55
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.25
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
724253,LEIGHAM DRIVE -,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.37
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.86
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,45.27
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.67
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,N Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,184.8
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.94
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.83
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.85
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,N Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.8
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.36
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.09
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
724253,LEIGHAM DRIVE -,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,50.1
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.53
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.36
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,N Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,203.6
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,104.1
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.13
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,23.2
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,26.57
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,94.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,109.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.19
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.91
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.89
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
724253,LEIGHAM DRIVE -,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.77
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.56
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.66
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.49
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.69
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,N Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,186.7
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.47
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,28.83
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,28.09
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,117.3
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,115.3
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.22
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.84
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.49
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.64
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
724253,LEIGHAM DRIVE -,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.94
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,41.9
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.44
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,24.68
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,N Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,171.9
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.16
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.08
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.51
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,N Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,114.4
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,113.3
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,N Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.7
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.98
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.98
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
724253,LEIGHAM DRIVE -,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,45.53
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.96
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.93
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,N Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,186.0
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,68.7
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.38
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,28.44
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.98
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,115.3
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,87.9
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.67
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,N Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.22
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.1
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.42
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
724253,LEIGHAM DRIVE -,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,41.42
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.73
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.88
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,N Current (RMS),A,83.5
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,170.5
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.42
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.67
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.58
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,N Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.16
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.36
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.75
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.72
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.15
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
724253,LEIGHAM DRIVE -,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.72
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,40.32
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.52
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,26.7
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,N Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,165.5
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.6
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.93
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.37
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,N Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,121.9
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.2
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.54
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
