Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.61
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.66
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.02
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
724253,LEIGHAM DRIVE -,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.59
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.65
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.34
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,N Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,174.7
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.04
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.67
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.3
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,N Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.52
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.35
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.8
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.06
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
724253,LEIGHAM DRIVE -,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,38.86
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.92
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.09
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,N Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,160.4
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,95.1
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.03
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.54
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,N Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,110.1
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.27
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,N Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.7
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.93
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.46
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
724253,LEIGHAM DRIVE -,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,38.0
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.84
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.77
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,N Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,158.1
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,106.4
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.38
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.05
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.11
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,106.9
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.71
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,N Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.99
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.54
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.8
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
724253,LEIGHAM DRIVE -,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.77
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,36.84
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.33
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,29.71
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,N Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,154.9
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,122.9
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,26.28
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.89
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,108.4
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.07
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.94
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,N Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.07
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.62
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
724253,LEIGHAM DRIVE -,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.64
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.21
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,35.7
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.12
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,31.88
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,N Current (RMS),A,63.8
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,149.5
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,131.4
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.87
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.93
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,N Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,N Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.61
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.9
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.68
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
724253,LEIGHAM DRIVE -,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.49
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.53
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,33.77
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.97
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,30.5
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,140.7
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,66.4
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,124.2
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.14
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.57
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.85
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.23
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,N Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,93.4
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.88
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.57
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.89
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.49
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
724253,LEIGHAM DRIVE -,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.44
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,30.87
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.72
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,35.11
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,N Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,129.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,143.1
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.8
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.35
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.35
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,N Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
