Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.71
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.47
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
724253,LEIGHAM DRIVE -,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.3
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.88
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.94
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.99
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,37.17
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,N Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,150.5
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,151.9
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,25.47
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,27.22
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,N Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,112.6
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.87
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.82
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.71
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.91
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
724253,LEIGHAM DRIVE -,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,40.42
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.2
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,29.23
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,N Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,167.9
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,120.2
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.67
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.57
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,24.14
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,N Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.36
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.57
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.48
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.32
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
724253,LEIGHAM DRIVE -,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,42.27
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,20.1
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.77
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,N Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,175.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,84.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,106.6
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.51
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.74
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.7
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,N Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,107.0
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.79
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.47
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.49
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.61
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.83
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
724253,LEIGHAM DRIVE -,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.96
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.94
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,30.18
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,N Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,180.4
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,123.9
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.56
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.38
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,30.42
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,96.1
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,125.2
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.74
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.7
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.31
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
724253,LEIGHAM DRIVE -,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,40.83
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,22.26
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,30.94
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,N Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,169.0
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,127.3
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.95
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.3
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,29.84
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,N Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,123.2
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.12
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.9
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,N Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.24
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.96
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.1
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
724253,LEIGHAM DRIVE -,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.65
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.59
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,23.1
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.72
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,160.1
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,93.4
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.41
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.44
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.6
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,N Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,102.3
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.48
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.4
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.86
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
724253,LEIGHAM DRIVE -,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,44.54
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.96
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.16
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,183.5
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,93.0
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.89
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.99
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,N Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,109.9
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.21
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
