Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.71
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.78
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.87
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
724253,LEIGHAM DRIVE -,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,40.96
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.58
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,24.68
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,N Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,170.7
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.68
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.23
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,29.76
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,N Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,123.2
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.44
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.96
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.31
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
724253,LEIGHAM DRIVE -,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.11
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,41.01
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,21.72
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,33.69
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,N Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,171.2
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,138.7
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.86
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,31.47
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,28.61
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,N Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,130.4
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,119.1
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.61
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.17
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.12
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
724253,LEIGHAM DRIVE -,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.18
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,38.09
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.85
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,37.12
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,N Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,158.6
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,151.8
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.61
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.14
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,31.07
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,N Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,128.2
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.36
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.39
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
724253,LEIGHAM DRIVE -,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.2
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,42.69
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.59
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,33.91
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,N Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,177.0
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,82.6
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,139.1
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.11
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.68
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,32.45
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,N Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,113.1
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,133.7
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.33
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.25
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.59
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.2
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
724253,LEIGHAM DRIVE -,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,43.46
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,21.28
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,29.44
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,180.5
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,121.0
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.48
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,31.55
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,30.76
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,N Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.7
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,128.8
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,127.2
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.83
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.64
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.61
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
724253,LEIGHAM DRIVE -,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.24
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,48.68
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.73
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.03
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,N Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,199.7
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,87.9
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,111.1
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.48
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.82
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,33.55
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,N Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,126.1
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,138.0
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.78
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.51
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.41
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
724253,LEIGHAM DRIVE -,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,48.53
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.56
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.5
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,N Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,199.1
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.59
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.13
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.07
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,35.77
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,N Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,115.0
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,147.5
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.45
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
